Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.36
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.06
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,94.3
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.7
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.53
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.9
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.55
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.35
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.52
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.85
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.09
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.8
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.09
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.7
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.4
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.8
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.32
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.26
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.0
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.9
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.53
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.86
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.99
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.99
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.8
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.06
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.97
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.47
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
330610,Berrow Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.9
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.57
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.07
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.1
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.5
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.88
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.4
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.34
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.07
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.36
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.6
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.0
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,25.2
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.38
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.53
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
330610,Berrow Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.25
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.96
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.84
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.0
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.7
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.86
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.4
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.69
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.46
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.47
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.48
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.0
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,25.2
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.09
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.59
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
330610,Berrow Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.38
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.75
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.95
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.6
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.7
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.0
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.86
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.46
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.1
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.3
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.97
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.86
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.69
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.32
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.88
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.87
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
330610,Berrow Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.91
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,26.11
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.25
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.8
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,111.0
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.3
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.74
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.59
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.32
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.04
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.45
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.38
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.93
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.76
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
330610,Berrow Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.69
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.97
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.16
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.6
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.5
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.1
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.62
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.87
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.92
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.29
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.74
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.79
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
330610,Berrow Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.81
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.82
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.83
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.4
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.4
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.9
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.15
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.29
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.83
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.41
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.52
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.46
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
330610,Berrow Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.6
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.97
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.56
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.5
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.9
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.5
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.03
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.65
