Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.03
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.66
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.74
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.92
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
330610,Berrow Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.32
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.27
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.8
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.84
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.77
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.82
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.63
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.29
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.44
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.23
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
330610,Berrow Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.67
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.06
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.21
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.2
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.4
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.81
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.08
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.06
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.5
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.01
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.41
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
330610,Berrow Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.04
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.27
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.88
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.6
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.83
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.92
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.01
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.64
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.64
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.68
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.58
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330610,Berrow Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.18
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.85
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.09
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.4
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.13
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.76
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.31
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.32
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.59
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
330610,Berrow Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.44
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.71
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.04
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.69
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.22
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.79
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.14
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
330610,Berrow Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.31
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.33
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.88
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.12
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.3
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.28
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
330610,Berrow Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.31
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.31
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.06
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.81
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.88
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
330610,Berrow Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.05
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.29
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.14
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.65
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.13
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.78
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.61
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.71
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
330610,Berrow Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
