Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.56
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.91
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.7
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.8
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.59
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.67
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.21
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
330610,Berrow Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.04
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.29
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.04
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.98
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.52
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.18
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.04
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
330610,Berrow Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.82
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.9
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.93
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.3
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.7
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.77
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.94
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
330610,Berrow Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.09
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.2
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.99
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.47
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.23
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.88
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.55
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
330610,Berrow Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.68
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.69
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.84
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.07
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.6
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.86
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.49
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
330610,Berrow Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.38
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.35
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.58
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.89
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.84
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.62
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.54
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
330610,Berrow Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.44
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.06
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.93
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.37
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.15
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.88
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.14
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
330610,Berrow Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.49
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.9
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.19
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.1
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.28
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.67
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.41
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
330610,Berrow Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.95
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.48
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.6
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
