Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.7
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.14
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.54
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.88
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.33
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
330610,Berrow Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.63
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.01
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.83
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.08
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.7
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.39
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.07
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.63
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
330610,Berrow Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.92
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.77
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.76
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.78
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.85
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.99
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.22
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.32
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
330610,Berrow Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.11
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.96
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.04
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.7
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.95
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.36
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.92
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.6
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,24.7
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
330610,Berrow Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.33
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.86
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.91
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.14
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.04
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.43
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.05
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,24.7
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.05
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
330610,Berrow Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.42
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.72
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.76
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.7
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.5
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.07
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.22
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.9
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.07
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330610,Berrow Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.88
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.74
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.41
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.7
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.06
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.7
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.32
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.37
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.79
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.53
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
330610,Berrow Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.67
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.97
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.54
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.3
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.21
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.14
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.2
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.36
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.09
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
330610,Berrow Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.06
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.91
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.81
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.86
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.9
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.68
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.21
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
