Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.93
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
330610,Berrow Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.85
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.89
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.6
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.1
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.7
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.83
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.18
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.32
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
330610,Berrow Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.43
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.56
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.81
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.84
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.44
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.94
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.37
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
330610,Berrow Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.77
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.38
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.34
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.9
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.52
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.57
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.83
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.53
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
330610,Berrow Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.93
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.8
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.86
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.02
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.09
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.19
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
330610,Berrow Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.85
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.23
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.97
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.82
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.8
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.49
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.07
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.95
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
330610,Berrow Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.9
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.88
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.52
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.7
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.4
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.4
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.72
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.18
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.47
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.23
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.81
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
330610,Berrow Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.37
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.96
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.17
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.13
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.16
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.95
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.88
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
330610,Berrow Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.23
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.48
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.96
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.52
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.89
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.11
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.29
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
330610,Berrow Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.71
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.9
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.08
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
