Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.3
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.61
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
330610,Berrow Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.47
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.26
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.43
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.7
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.33
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.08
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.03
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.93
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.12
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.45
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.27
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
330610,Berrow Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.21
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.81
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.79
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.9
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.16
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.99
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.86
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
330610,Berrow Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.71
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.91
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.34
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.1
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.14
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.9
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
330610,Berrow Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.57
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.64
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.07
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.02
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.7
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.42
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.0
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.2
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
330610,Berrow Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.11
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.32
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.7
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.9
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.29
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.62
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.05
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
330610,Berrow Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.08
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.83
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.99
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.15
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.12
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.2
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
330610,Berrow Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.19
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.81
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.38
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.7
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.98
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.44
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.91
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.78
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.7
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
330610,Berrow Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.55
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.99
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.96
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.7
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
