Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.15
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.04
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.84
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.93
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
330610,Berrow Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.26
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.64
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.58
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.5
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.79
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.84
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
330610,Berrow Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.33
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.05
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.92
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.2
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.55
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.77
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.08
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
330610,Berrow Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.82
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.05
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.68
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.3
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.76
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.76
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.85
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.92
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
330610,Berrow Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.64
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.24
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.42
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.19
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.27
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.55
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.22
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.91
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
330610,Berrow Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.97
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.21
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.42
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.5
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.06
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.31
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.1
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
330610,Berrow Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.49
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.69
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.57
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.42
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.75
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.61
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
330610,Berrow Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.38
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.14
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.7
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.3
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.75
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.22
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.02
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
330610,Berrow Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.62
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.81
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.85
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.3
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.26
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.82
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.31
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.43
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.33
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
330610,Berrow Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
