Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.96
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.76
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.49
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.7
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.04
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.06
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.83
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
330610,Berrow Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.78
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.97
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.9
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.3
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.57
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.42
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.08
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
330610,Berrow Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.12
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.81
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.66
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.6
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.76
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.34
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,24.3
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
330610,Berrow Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.46
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.22
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.25
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.8
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.76
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.33
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.25
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,24.3
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
330610,Berrow Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.69
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.28
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.51
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.95
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.81
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,24.3
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.25
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
330610,Berrow Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.33
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.31
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.12
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.19
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.91
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,24.3
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
330610,Berrow Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.86
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.89
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.08
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.3
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.48
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.1
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.53
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.19
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,24.3
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.94
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
330610,Berrow Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.45
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.9
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.74
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.7
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.77
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.76
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.87
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,24.3
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.15
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
330610,Berrow Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.83
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.94
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.82
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
