Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.16
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.05
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,24.3
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
330610,Berrow Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.81
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.01
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.7
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.88
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.51
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,24.3
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
330610,Berrow Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.9
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.84
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.17
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.31
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.9
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,24.3
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
330610,Berrow Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.64
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.95
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.78
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.5
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.63
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.4
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
330610,Berrow Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.09
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.97
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.54
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.38
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.95
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
330610,Berrow Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.67
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.59
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.32
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.02
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.7
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.91
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
330610,Berrow Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.66
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.82
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.28
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.1
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
330610,Berrow Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.16
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.49
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.09
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.28
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.18
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
330610,Berrow Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.64
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.92
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.6
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.47
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.63
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
