Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.12
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
330610,Berrow Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.32
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.63
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.17
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.1
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
330610,Berrow Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.72
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.57
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.56
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.56
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
330610,Berrow Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.02
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.33
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.59
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.95
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
330610,Berrow Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.96
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.42
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.65
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.69
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.76
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
330610,Berrow Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.64
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.42
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.11
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.65
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
330610,Berrow Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.68
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.48
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.67
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.24
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.63
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
330610,Berrow Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.5
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.41
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.87
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.45
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.46
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
330610,Berrow Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.96
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.39
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.93
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.29
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.84
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
330610,Berrow Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.77
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.8
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
