Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.64
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.69
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
330610,Berrow Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.4
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.9
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.04
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.28
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
330610,Berrow Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.48
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.54
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.77
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.93
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.76
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
330610,Berrow Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.43
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.69
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.62
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.31
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.07
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
330610,Berrow Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.73
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.7
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.08
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.35
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,24.7
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.37
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
330610,Berrow Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.59
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.77
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.1
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.27
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,24.7
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.05
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
330610,Berrow Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.47
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.69
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.96
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,24.7
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.76
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
330610,Berrow Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.46
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.67
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.14
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.35
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.56
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
330610,Berrow Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.56
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.74
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.98
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
