Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.27
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.96
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
330610,Berrow Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.27
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.67
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.15
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.21
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
330610,Berrow Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.57
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.06
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.93
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.13
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
330610,Berrow Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.24
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.32
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.16
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.76
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
330610,Berrow Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.73
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.79
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.08
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.36
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.05
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
330610,Berrow Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.45
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.96
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.07
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.01
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
330610,Berrow Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.65
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.74
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.94
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.37
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
330610,Berrow Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.87
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.87
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.46
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.38
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
330610,Berrow Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.94
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.87
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.51
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.63
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
330610,Berrow Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
