Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.43
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.96
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.48
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
330610,Berrow Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.4
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.94
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.87
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.74
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.91
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
330610,Berrow Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.66
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.98
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.41
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.47
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.89
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
330610,Berrow Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.45
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.74
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.01
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.18
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.13
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
330610,Berrow Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.46
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.88
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.48
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.58
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.0
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
330610,Berrow Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.77
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.19
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.23
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.55
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.8
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
330610,Berrow Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.31
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.34
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.82
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.32
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.21
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
330610,Berrow Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
